Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,260.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-17.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,62.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,253.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,237.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,47.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
