Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,47.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,48.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,49.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
