Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,49.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,49.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
