Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,225.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,55.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,227.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,56.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,231.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,57.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.73
