Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,262.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,63.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,261.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,256.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,250.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,252.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,62.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,255.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,62.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,257.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
