Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,391.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,392.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
