Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,425.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,423.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,425.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
