Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,434.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,438.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
