Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
