Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,446.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,445.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
