Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,426.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,416.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,408.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
