Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,372.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
