Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,364.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,358.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
