Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
