Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
