Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
