Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
