Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,255.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,252.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,237.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,223.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,49.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,48.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.0
