Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
