Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,210.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
