Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,49.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,209.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,209.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,210.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,210.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
