Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.94
