Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
