Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,55.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,231.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,233.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,57.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,238.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,242.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
