Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,315.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,407.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
