Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,407.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
