Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
