Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
