Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
