Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,331.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
