Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.52
