Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.09
