Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,267.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,259.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,252.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,252.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,243.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
