Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,56.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,55.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,55.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,227.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,47.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
