Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,49.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,205.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
