Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,50.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,51.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,209.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,218.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
