Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
