Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,220.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,222.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,220.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
