Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,52.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,218.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,53.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,222.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,55.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,55.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,227.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
