Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,56.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,229.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,56.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,230.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,57.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,233.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,236.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,236.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,236.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
