Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,236.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,58.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,238.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,240.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,242.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,241.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,242.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,59.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,243.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
