Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,61.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,252.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,62.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,257.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,63.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,260.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,63.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,264.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,101.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-24.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,425.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.6
