Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,421.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,422.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,423.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,102.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-27.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,427.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,420.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,96.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-30.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,407.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,94.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-30.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,401.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.99
