Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,93.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-30.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,398.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,91.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-30.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,392.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,90.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-30.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,386.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,88.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-30.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,379.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,86.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-30.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,373.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,85.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-30.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,368.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,85.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-30.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,371.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
