Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,84.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,366.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,84.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-31.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,367.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,84.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-31.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,363.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,82.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-31.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,356.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,19.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,83.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-31.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,360.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,83.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-31.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,359.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,82.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-32.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,355.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,18.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,81.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.86
