Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-32.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,351.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-31.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,345.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,16.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-31.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,343.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-30.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,343.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,80.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-30.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,347.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,82.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-31.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,358.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,82.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-31.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,354.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,81.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-31.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,353.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
