Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,80.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,348.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,78.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,341.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,77.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-29.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,336.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,75.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-29.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,331.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,74.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-28.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,323.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-28.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,319.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,73.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,319.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
