Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-27.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,316.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-27.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,315.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-26.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,313.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-27.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,313.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-27.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,311.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-26.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,308.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-26.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
