Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-26.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,307.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-26.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,306.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,307.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-25.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,306.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,304.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,304.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-25.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.19
