Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,305.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-25.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,305.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,303.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,304.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-24.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,304.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,303.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,304.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
