Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,304.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,310.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,306.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-25.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,314.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,73.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,318.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,74.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-25.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,321.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
