Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,76.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-25.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,328.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,76.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-25.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,328.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-24.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,327.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,78.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,333.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,337.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,336.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,80.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,339.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
