Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,336.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,332.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,79.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,331.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,78.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,328.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,76.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,318.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,75.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,312.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,300.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.15
