Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,68.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,282.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,66.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,65.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,268.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,65.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,267.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,66.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
