Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,70.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,72.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,71.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,295.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,73.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
