Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,304.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,75.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,309.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,78.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,324.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,80.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,331.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,83.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,346.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,83.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,345.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,84.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,348.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,348.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.82
