Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,86.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,354.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,89.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,365.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,89.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,366.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,89.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,366.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,89.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,368.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,366.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,89.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,369.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
