Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,90.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,375.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,91.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,377.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,91.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,377.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,92.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,380.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,90.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,378.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,91.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,379.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,92.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,381.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
