Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,92.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,383.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,93.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,386.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,389.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,94.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,388.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,94.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,388.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,389.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,392.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
