Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,391.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,390.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,389.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,94.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,386.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,94.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,384.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,386.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,387.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
