Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,389.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,390.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,389.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,390.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,95.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,389.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,97.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,394.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,97.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,397.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
