Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,98.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,399.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,98.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,400.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,98.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,401.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,99.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,403.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,405.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,407.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,407.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,100.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,409.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
